Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.77
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.89
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,189.1
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.14
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.87
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.32
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,218.6
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-03-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.97
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.35
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.08
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.74
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.41
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,217.5
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-03-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.29
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.98
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.39
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.63
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.42
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,253.4
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-03-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.67
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.64
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.26
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.55
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.25
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,191.0
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
776556,Kimberley Close - Church Hill,2023-03-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.52
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.4
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.41
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.01
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.84
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,194.1
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-03-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.7
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.14
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.27
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,204.3
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-03-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.43
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.26
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-03-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.69
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.41
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.84
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,231.7
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-03-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.71
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,52.26
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.79
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,225.6
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-03-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.13
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.79
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.45
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.97
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.11
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,175.5
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-03-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.37
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.95
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.91
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.04
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.46
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,164.7
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
776556,Kimberley Close - Church Hill,2023-03-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.49
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.86
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.3
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.56
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,201.2
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-03-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.75
