Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.04
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.13
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.39
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-03-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.55
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.21
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.49
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.49
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.73
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.87
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.99
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,218.3
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-03-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.28
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.21
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.74
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.01
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.22
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-03-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.52
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.32
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.72
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.31
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.94
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.65
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
776556,Kimberley Close - Church Hill,2023-03-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.49
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.01
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.28
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.76
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.04
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
776556,Kimberley Close - Church Hill,2023-03-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.93
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.35
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.29
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.38
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-03-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.54
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.72
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.31
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.19
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.04
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.4
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.89
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.41
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.04
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.31
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.23
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-03-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.32
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
