Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.42
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.68
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.86
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,132.4
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.26
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.33
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-03-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.22
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.53
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.83
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-03-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.18
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-03-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.92
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.91
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.17
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,166.9
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,163.1
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.72
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-03-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
