Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-03-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-03-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.36
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-03-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.81
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.83
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,159.7
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.68
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.54
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.84
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-03-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.49
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.42
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,223.0
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.92
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.16
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,224.6
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-03-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.1
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.9
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,222.4
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-03-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-30T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-30T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-30T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-03-30T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.45
776556,Kimberley Close - Church Hill,2023-03-30T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
776556,Kimberley Close - Church Hill,2023-03-30T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
776556,Kimberley Close - Church Hill,2023-03-30T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-03-30T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-30T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-03-30T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-03-30T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-30T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-30T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-30T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
776556,Kimberley Close - Church Hill,2023-03-30T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
776556,Kimberley Close - Church Hill,2023-03-30T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
776556,Kimberley Close - Church Hill,2023-03-30T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-03-30T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-03-30T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-03-30T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-03-30T00:50:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776556,Kimberley Close - Church Hill,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-03-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-03-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-03-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.36
776556,Kimberley Close - Church Hill,2023-03-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
