Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-31T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-31T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-03-31T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-03-31T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-03-31T22:40:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-03-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-03-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-03-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-03-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-03-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
776556,Kimberley Close - Church Hill,2023-03-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.56
776556,Kimberley Close - Church Hill,2023-03-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.17
776556,Kimberley Close - Church Hill,2023-03-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
776556,Kimberley Close - Church Hill,2023-03-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,167.2
776556,Kimberley Close - Church Hill,2023-03-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-03-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-03-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.96
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.36
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.28
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.94
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-03-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.03
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.88
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.46
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.86
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.79
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.11
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,174.0
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-03-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.53
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.91
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-03-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.2
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.87
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.24
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-03-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.09
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.72
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.34
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.27
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
776556,Kimberley Close - Church Hill,2023-03-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.77
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.07
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.09
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.02
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.85
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.67
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.45
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
776556,Kimberley Close - Church Hill,2023-03-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.62
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,transformer,,Temperature,C,24.9
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.17
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.73
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,177.6
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-03-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.59
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.31
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.37
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,180.0
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-03-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.61
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,transformer,,Temperature,C,24.9
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.67
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.26
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.35
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,208.4
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-03-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.14
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,transformer,,Temperature,C,25.0
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.23
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.82
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.39
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,209.0
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-03-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.38
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.43
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,transformer,,Temperature,C,25.1
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.81
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,201.5
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-03-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
