Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.61
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.33
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.08
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.25
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,193.2
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-03-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.57
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.29
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.32
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.29
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.26
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,192.6
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-03-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.65
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.8
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.24
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.32
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,206.5
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-03-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.32
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.98
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.38
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.17
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,217.1
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
776556,Kimberley Close - Church Hill,2023-03-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.12
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.71
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.23
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.57
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.34
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.02
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,209.0
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
776556,Kimberley Close - Church Hill,2023-03-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.99
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.32
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.71
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.04
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.01
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.57
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.75
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,200.9
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
776556,Kimberley Close - Church Hill,2023-03-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.05
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.74
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.02
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.4
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.3
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.03
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.42
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,196.5
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
776556,Kimberley Close - Church Hill,2023-03-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.33
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.08
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.24
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.46
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.1
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.32
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.56
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,195.4
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
776556,Kimberley Close - Church Hill,2023-03-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.52
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.43
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.35
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,transformer,,Temperature,C,25.1
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.86
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.91
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.66
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,202.6
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-03-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.18
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.64
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.14
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.9
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.23
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.1
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.38
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,238.1
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
776556,Kimberley Close - Church Hill,2023-03-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.5
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.56
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.53
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.3
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.5
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.31
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.95
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.1
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,237.7
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
776556,Kimberley Close - Church Hill,2023-03-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.52
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.81
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.04
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,196.2
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.3
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.55
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.22
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.99
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,244.6
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
776556,Kimberley Close - Church Hill,2023-03-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.62
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.29
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.09
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.9
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.46
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,transformer,,Temperature,C,23.9
