Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.9
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.26
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.55
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,230.2
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
776556,Kimberley Close - Church Hill,2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.5
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.91
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.16
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.36
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.75
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.86
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.66
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.22
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,188.7
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
776556,Kimberley Close - Church Hill,2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.28
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.33
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.92
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.88
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.1
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.16
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.43
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.93
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,204.7
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
776556,Kimberley Close - Church Hill,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.23
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.21
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.84
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.72
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.93
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.07
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.93
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.91
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,228.1
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
776556,Kimberley Close - Church Hill,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.48
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.77
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.73
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.53
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.4
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.51
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.37
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.13
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.04
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,200.4
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
776556,Kimberley Close - Church Hill,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.79
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.8
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.97
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.3
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,199.7
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.35
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.46
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.52
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.13
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,73.27
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.49
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,226.4
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
776556,Kimberley Close - Church Hill,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.99
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.39
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.18
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.1
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,193.5
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.06
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.41
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,72.05
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.7
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.59
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,205.3
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
776556,Kimberley Close - Church Hill,2023-03-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.86
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.85
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.69
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.85
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.4
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,195.5
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.01
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.9
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.07
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.86
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,69.59
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.92
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,219.5
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
776556,Kimberley Close - Church Hill,2023-03-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.85
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.95
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.22
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.39
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.7
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,184.7
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.84
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.78
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.76
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.94
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,223.5
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
776556,Kimberley Close - Church Hill,2023-03-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.08
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.9
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.37
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.3
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.67
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.75
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.63
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.47
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,261.4
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
776556,Kimberley Close - Church Hill,2023-03-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.19
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.43
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.1
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.2
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.39
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.82
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.49
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,222.0
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
776556,Kimberley Close - Church Hill,2023-03-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.95
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.67
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.75
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.46
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.22
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.43
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,211.2
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
776556,Kimberley Close - Church Hill,2023-03-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.72
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.44
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.79
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.0
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.47
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.95
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.88
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,205.1
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
776556,Kimberley Close - Church Hill,2023-03-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.77
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.01
