Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.93
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.28
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.86
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.59
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,191.0
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
776556,Kimberley Close - Church Hill,2023-03-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.83
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.31
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.97
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.57
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.78
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.74
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,194.7
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
776556,Kimberley Close - Church Hill,2023-03-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.63
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.48
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.76
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.62
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.93
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,189.9
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-03-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.96
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.37
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.9
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.6
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.2
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.49
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,208.2
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-03-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.93
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.05
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.5
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.36
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.49
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.9
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,202.8
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
776556,Kimberley Close - Church Hill,2023-03-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.17
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.07
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.69
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.38
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,190.4
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-03-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.15
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.83
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.24
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.62
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.06
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.67
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,173.4
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
776556,Kimberley Close - Church Hill,2023-03-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.78
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.72
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.83
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.46
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,165.6
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-03-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.63
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.46
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.63
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.87
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,171.7
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-03-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.98
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.01
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.36
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.05
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-03-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.72
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.23
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.69
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.7
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,175.7
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-03-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.06
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.37
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.11
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.36
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,183.8
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-03-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.97
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
