Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.77
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.82
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,174.4
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-03-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.61
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.56
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.01
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.5
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,184.9
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
776556,Kimberley Close - Church Hill,2023-03-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.38
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.01
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.64
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,185.3
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-03-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.95
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.36
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.04
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-03-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.98
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.73
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.92
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,190.4
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-03-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.68
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.34
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.7
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.38
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,181.1
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-03-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.24
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.11
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.69
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.46
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.49
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,173.9
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-03-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.69
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.59
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.56
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.6
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,149.5
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-03-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.39
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.98
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.18
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-03-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.28
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.66
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.8
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-03-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.16
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.84
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.42
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.76
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,156.4
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.45
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.26
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.27
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-03-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.14
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.46
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.32
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.99
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
