Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.71
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.76
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,191.7
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.12
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.37
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.27
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,236.9
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.31
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.84
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-03-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.6
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.25
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.51
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,189.6
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-03-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.6
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.52
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.07
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.12
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,207.1
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-03-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.68
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.71
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.11
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-03-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.43
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.2
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.88
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,191.9
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-03-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.07
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.29
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.4
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-03-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.31
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-03-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.75
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.98
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-03-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.33
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.3
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.9
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.26
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.07
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,144.5
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-03-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.47
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.83
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.74
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.39
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.63
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-03-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.98
