Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.35
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,167.9
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-03-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.12
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.52
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,171.3
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.32
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.24
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.68
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-03-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.66
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.56
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.13
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.22
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-03-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.52
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.93
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.41
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-03-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.78
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.95
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.01
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,149.7
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
776556,Kimberley Close - Church Hill,2023-03-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.33
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.81
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.22
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-03-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.76
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.6
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.02
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.29
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.4
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.6
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
776556,Kimberley Close - Church Hill,2023-03-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.06
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.7
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.46
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.54
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.64
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-03-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.88
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.82
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.19
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.27
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.74
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,161.9
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-03-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.72
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.7
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.36
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.68
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,165.1
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
776556,Kimberley Close - Church Hill,2023-03-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.93
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.46
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.76
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.62
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.54
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,215.4
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-03-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.21
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.44
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.28
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.06
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,203.8
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-03-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.28
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
