Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.68
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.74
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.72
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,173.3
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-03-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.15
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.16
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.91
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.54
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-03-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.63
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.09
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.74
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.86
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-03-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.6
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.1
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.39
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.22
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,199.7
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-03-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.39
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.16
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.48
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.83
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-03-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.31
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.83
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.27
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.46
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.27
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-03-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.06
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.02
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.69
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.18
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.76
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
776556,Kimberley Close - Church Hill,2023-03-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.73
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.56
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.74
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.09
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.45
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-03-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.01
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.85
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.9
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.32
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-03-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.1
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.82
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.3
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.09
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.23
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.84
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,174.7
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-03-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.43
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.82
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.01
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.34
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.26
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-03-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.08
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.83
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.11
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,191.4
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
776556,Kimberley Close - Church Hill,2023-03-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.89
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.66
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.54
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.87
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
