Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.71
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.96
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.34
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.18
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,203.5
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.68
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.04
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-03-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.11
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.05
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.36
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.72
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-03-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.93
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-03-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,138.5
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-03-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.96
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.81
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,181.3
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-03-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.33
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.31
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,147.9
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.83
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-03-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-03-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-31T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-31T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-31T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-31T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-03-31T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
776556,Kimberley Close - Church Hill,2023-03-31T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
776556,Kimberley Close - Church Hill,2023-03-31T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-03-31T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-31T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-03-31T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-03-31T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-31T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-31T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-31T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776556,Kimberley Close - Church Hill,2023-03-31T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
776556,Kimberley Close - Church Hill,2023-03-31T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
776556,Kimberley Close - Church Hill,2023-03-31T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-03-31T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776556,Kimberley Close - Church Hill,2023-03-31T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-03-31T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-03-31T03:50:00.000+00:00,transformer,,Temperature,C,18.3
