Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-31T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
776556,Kimberley Close - Church Hill,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
776556,Kimberley Close - Church Hill,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776556,Kimberley Close - Church Hill,2023-03-31T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-03-31T01:40:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
776556,Kimberley Close - Church Hill,2023-03-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
776556,Kimberley Close - Church Hill,2023-03-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-03-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
776556,Kimberley Close - Church Hill,2023-03-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
776556,Kimberley Close - Church Hill,2023-03-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.86
776556,Kimberley Close - Church Hill,2023-03-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-03-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-03-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-03-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.56
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.11
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-03-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.8
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.11
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.02
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.71
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.71
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,149.7
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.8
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.85
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-03-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.9
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.04
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-04-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
