Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,138.5
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-04-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.74
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-04-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.2
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.92
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-04-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.99
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-04-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.84
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.96
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.56
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.57
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.97
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.07
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,146.7
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.12
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.7
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,150.5
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,162.9
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.45
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.54
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.47
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.08
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.51
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.45
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.66
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.91
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.41
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.96
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.04
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,156.7
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-04-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.3
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.09
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.47
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.69
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.12
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.31
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-04-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.24
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.27
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.97
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
