Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.47
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.81
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.64
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.16
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.36
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.41
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.33
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.12
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.23
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.81
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
776556,Kimberley Close - Church Hill,2023-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.48
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.97
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.22
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.96
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.57
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.63
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,181.3
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.47
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.95
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.01
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.93
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,199.3
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
776556,Kimberley Close - Church Hill,2023-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.48
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.17
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.59
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.83
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,182.7
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
776556,Kimberley Close - Church Hill,2023-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.19
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.52
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.12
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.15
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,185.3
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
776556,Kimberley Close - Church Hill,2023-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.8
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.17
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.32
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.64
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,185.3
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
776556,Kimberley Close - Church Hill,2023-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.48
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.75
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.71
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.87
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.6
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.97
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.67
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.69
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.57
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.08
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.94
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.38
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,184.2
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
776556,Kimberley Close - Church Hill,2023-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.54
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.61
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.83
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.72
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.03
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,189.3
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
776556,Kimberley Close - Church Hill,2023-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.55
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.6
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.65
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.3
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.72
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,227.5
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.93
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.98
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.61
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.42
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.23
