Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,217.8
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.26
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.73
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.81
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.86
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.1
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.59
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.25
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,202.3
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
776556,Kimberley Close - Church Hill,2023-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.66
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.92
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.16
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.4
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.48
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.96
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.2
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.4
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.12
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,218.1
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
776556,Kimberley Close - Church Hill,2023-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.69
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.74
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.5
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.97
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.54
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.71
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.76
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,219.4
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
776556,Kimberley Close - Church Hill,2023-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.06
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.13
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.72
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.31
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.41
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.38
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.04
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,197.1
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
776556,Kimberley Close - Church Hill,2023-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.67
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.07
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,205.0
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.87
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.73
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.33
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.16
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,234.2
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
776556,Kimberley Close - Church Hill,2023-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.72
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.07
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.5
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.12
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.07
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.63
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.19
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.88
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,206.0
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
776556,Kimberley Close - Church Hill,2023-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.39
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.78
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.55
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.5
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.71
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.64
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.45
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.48
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.2
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,195.9
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
776556,Kimberley Close - Church Hill,2023-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.68
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.09
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.27
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.38
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.44
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.47
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.51
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,200.1
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
776556,Kimberley Close - Church Hill,2023-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.78
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.75
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.01
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.82
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.12
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.57
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.38
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,213.9
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
776556,Kimberley Close - Church Hill,2023-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.25
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.91
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.26
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.3
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.06
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.47
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.97
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.5
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,242.2
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
776556,Kimberley Close - Church Hill,2023-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.03
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.17
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.45
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.5
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.89
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.31
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.25
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.34
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.64
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,222.6
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
776556,Kimberley Close - Church Hill,2023-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.08
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.9
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.91
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.12
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.66
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.56
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.58
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,205.3
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
776556,Kimberley Close - Church Hill,2023-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.66
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.89
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.2
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.73
