Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.98
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.38
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.58
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,201.9
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
776556,Kimberley Close - Church Hill,2023-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.77
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.57
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.95
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.7
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.11
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.34
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.04
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.67
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.29
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,218.3
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
776556,Kimberley Close - Church Hill,2023-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.13
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.86
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.81
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.42
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.76
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.18
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.55
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.62
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,192.3
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
776556,Kimberley Close - Church Hill,2023-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.76
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.86
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.3
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.7
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.34
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.47
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.77
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.64
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,199.0
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
776556,Kimberley Close - Church Hill,2023-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.14
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.4
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.74
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.75
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.87
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.43
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.49
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,203.7
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
776556,Kimberley Close - Church Hill,2023-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.11
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.69
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.99
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.5
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.46
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.69
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,65.57
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.91
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.68
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,251.5
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
776556,Kimberley Close - Church Hill,2023-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.34
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.15
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,193.1
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.17
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.77
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.1
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.33
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,251.1
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
776556,Kimberley Close - Church Hill,2023-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.85
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.67
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.78
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.7
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.38
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.43
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.34
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.16
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,242.1
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.13
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.31
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.5
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.94
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,64.95
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.48
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.25
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,269.8
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.56
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.32
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.86
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.45
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.11
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.17
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,235.9
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.14
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.58
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.09
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.73
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.54
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,60.23
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.45
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.12
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,236.8
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.5
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.88
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.24
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.05
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,63.39
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.18
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.08
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,252.5
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
776556,Kimberley Close - Church Hill,2023-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.94
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.56
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.57
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.82
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.15
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,49.08
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.38
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,196.7
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
776556,Kimberley Close - Church Hill,2023-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
