Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.57
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.99
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.77
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.31
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.72
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.43
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.09
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,186.0
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
776556,Kimberley Close - Church Hill,2023-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.1
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.63
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,51.78
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.26
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.99
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,208.5
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
776556,Kimberley Close - Church Hill,2023-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.46
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.09
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.54
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.11
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.18
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,190.9
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
776556,Kimberley Close - Church Hill,2023-04-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.53
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.93
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.54
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.22
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.08
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,175.3
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-04-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.84
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.94
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.44
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.61
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.54
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.48
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,179.7
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-04-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.15
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.74
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.26
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.21
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,199.9
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-04-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.55
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,50.72
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.32
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.3
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,209.2
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
776556,Kimberley Close - Church Hill,2023-04-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.37
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.07
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.44
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.84
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.02
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,211.4
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
776556,Kimberley Close - Church Hill,2023-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.88
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.43
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,51.32
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.19
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.33
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,223.8
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.65
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.42
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,52.53
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.7
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.41
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,205.1
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.75
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.37
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.7
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.19
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,180.0
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.15
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.95
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.47
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.65
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.45
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,175.8
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.1
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.7
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,transformer,,Temperature,C,23.3
