Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.77
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.49
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.49
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,189.8
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-04-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.7
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.44
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.33
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,208.9
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-04-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.25
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.51
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.34
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.48
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-04-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.5
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.86
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.79
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.42
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.52
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,177.9
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-04-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.2
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.55
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.46
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.07
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.55
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.32
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,165.1
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.18
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.35
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.55
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.64
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.22
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.0
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.0
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.58
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.37
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.59
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.72
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,199.6
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.37
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.4
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.35
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.33
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.97
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,170.2
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
776556,Kimberley Close - Church Hill,2023-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.93
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.6
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.76
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.01
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,179.5
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
776556,Kimberley Close - Church Hill,2023-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.11
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.33
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.3
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.58
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.79
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,196.9
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
776556,Kimberley Close - Church Hill,2023-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.84
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.35
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.6
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.37
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.51
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.52
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.85
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.7
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.46
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.41
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.12
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,168.0
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.69
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.98
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.66
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.31
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,180.6
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
776556,Kimberley Close - Church Hill,2023-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.04
776556,Kimberley Close - Church Hill,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
