Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776556,Kimberley Close - Church Hill,2023-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
776556,Kimberley Close - Church Hill,2023-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.55
776556,Kimberley Close - Church Hill,2023-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.78
776556,Kimberley Close - Church Hill,2023-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.51
776556,Kimberley Close - Church Hill,2023-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.13
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.48
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.86
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.14
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.07
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.26
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.7
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.34
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.24
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,215.3
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.09
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.08
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.38
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.96
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.67
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.81
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.88
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.92
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.57
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.95
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,188.3
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.33
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.6
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.62
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.22
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.16
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,190.0
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
776556,Kimberley Close - Church Hill,2023-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.29
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.7
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.4
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.09
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.02
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.88
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
776556,Kimberley Close - Church Hill,2023-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.35
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.96
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.5
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.01
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.87
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.48
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,216.7
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.81
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.93
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.23
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.44
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,171.2
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.89
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.45
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.3
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.18
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.3
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.85
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.21
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.46
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.9
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.34
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.76
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,213.8
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.44
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.78
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.59
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
776556,Kimberley Close - Church Hill,2023-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.81
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.74
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.52
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.5
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.73
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-04-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.41
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.62
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.7
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
