Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.09
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.85
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.66
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-04-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.21
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.6
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.4
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.49
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-04-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.26
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.64
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.01
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.85
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.06
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-04-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.09
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.05
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.82
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.46
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.89
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.64
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.61
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.46
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.29
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.95
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.6
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.73
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,176.1
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.12
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.61
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.29
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-04-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.62
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.09
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-04-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.56
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-04-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.45
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.93
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-04-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
