Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-04-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.69
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.03
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-04-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.94
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-04-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-04-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.97
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-04-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-04-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.39
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-04-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.22
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.55
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.31
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.16
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-04-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-04-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-04-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-04-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
776556,Kimberley Close - Church Hill,2023-04-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
776556,Kimberley Close - Church Hill,2023-04-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
776556,Kimberley Close - Church Hill,2023-04-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-04-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-04-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
776556,Kimberley Close - Church Hill,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776556,Kimberley Close - Church Hill,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
