Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-04-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.65
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.24
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-04-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.23
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-04-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.11
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.93
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.96
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.11
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.11
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,143.7
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-04-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.61
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.96
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.38
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.99
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.74
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.9
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.58
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.88
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.43
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.14
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.5
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,149.1
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.56
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.63
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,186.9
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.98
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.08
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.61
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,189.6
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.49
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
