Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.39
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.97
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,186.5
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.78
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.7
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.43
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,167.9
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.63
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.86
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.4
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.11
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,188.1
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.36
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.88
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.67
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.97
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,199.5
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.94
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.77
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,199.5
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.72
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.6
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.16
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.39
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.29
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,189.0
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.02
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.3
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.43
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.84
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.16
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,197.4
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.46
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.01
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.84
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.59
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,204.4
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
776556,Kimberley Close - Church Hill,2023-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.61
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.45
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.7
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.51
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.43
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.09
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,202.0
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.15
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.2
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.59
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.13
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.6
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.37
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,224.8
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.6
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.52
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.78
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.14
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,210.6
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
776556,Kimberley Close - Church Hill,2023-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.3
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.9
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.76
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.98
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.15
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.94
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,222.8
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.71
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.46
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.79
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.5
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.88
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.07
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.11
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.86
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,238.9
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
776556,Kimberley Close - Church Hill,2023-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.82
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.35
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
