Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.53
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.49
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.87
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.88
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.84
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,236.9
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
776556,Kimberley Close - Church Hill,2023-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.79
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.91
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,193.2
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.56
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.82
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.65
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.56
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,255.1
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
776556,Kimberley Close - Church Hill,2023-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.57
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.14
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,216.6
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.39
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,68.01
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.87
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.69
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,284.9
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
776556,Kimberley Close - Church Hill,2023-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.88
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.3
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.99
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.43
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.46
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.71
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.87
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,244.1
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
776556,Kimberley Close - Church Hill,2023-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.73
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.74
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,194.2
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.18
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.98
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.39
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.78
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,278.2
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
776556,Kimberley Close - Church Hill,2023-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.51
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.2
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.1
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.75
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.64
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.25
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.12
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.84
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,273.4
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.55
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.66
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.65
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,205.3
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.47
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,69.07
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.94
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.12
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,261.5
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.07
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,204.0
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.4
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.0
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,68.46
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.99
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.67
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,276.7
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
776556,Kimberley Close - Church Hill,2023-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.49
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.7
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,176.7
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,222.0
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,75.04
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.27
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.22
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,348.5
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.4
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
776556,Kimberley Close - Church Hill,2023-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.05
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.99
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,149.1
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.94
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.36
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.65
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,294.1
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
776556,Kimberley Close - Church Hill,2023-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.78
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.87
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.21
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.1
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.71
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.03
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.84
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.57
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.24
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,211.0
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
776556,Kimberley Close - Church Hill,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.24
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.5
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.24
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.54
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.89
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.48
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.03
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.34
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,221.6
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
776556,Kimberley Close - Church Hill,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.45
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.07
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.81
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.48
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.14
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.92
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
