Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.93
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.21
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.73
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,217.7
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
776556,Kimberley Close - Church Hill,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.22
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.72
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.98
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.39
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.94
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.38
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,190.7
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
776556,Kimberley Close - Church Hill,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.22
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.18
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.79
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.73
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.87
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.92
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.13
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,194.3
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
776556,Kimberley Close - Church Hill,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.11
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.2
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.29
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.0
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.9
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.04
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.23
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.33
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.91
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
776556,Kimberley Close - Church Hill,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.77
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.51
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.94
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.06
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.17
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.26
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.72
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,192.4
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
776556,Kimberley Close - Church Hill,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.67
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.2
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.66
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.61
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.97
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.81
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.78
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,189.5
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
776556,Kimberley Close - Church Hill,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.77
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.68
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.78
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.04
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.26
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.72
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.17
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,182.9
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
776556,Kimberley Close - Church Hill,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.06
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.68
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.8
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.7
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.14
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.95
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.82
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.09
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,190.9
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
776556,Kimberley Close - Church Hill,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.03
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.19
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.8
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.15
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.44
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.8
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.84
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.18
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.63
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,192.6
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
776556,Kimberley Close - Church Hill,2023-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.98
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.2
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.3
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.33
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.89
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.32
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.17
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.57
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,224.1
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
776556,Kimberley Close - Church Hill,2023-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.59
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.04
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.5
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.25
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.65
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.59
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.86
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,259.2
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
776556,Kimberley Close - Church Hill,2023-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.37
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.06
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.91
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.15
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.92
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.96
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,197.7
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
776556,Kimberley Close - Church Hill,2023-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.78
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.39
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.3
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.2
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.5
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.75
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.69
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,196.9
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.71
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.93
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.83
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
