Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.79
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.22
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.72
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.37
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,172.4
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
776556,Kimberley Close - Church Hill,2023-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.0
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.2
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.62
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.83
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.96
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.4
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.03
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.58
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
776556,Kimberley Close - Church Hill,2023-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.03
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.87
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.01
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.09
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.89
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.88
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,174.4
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.53
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.76
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.35
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.53
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.08
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,202.4
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.12
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.21
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.11
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.43
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.15
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,186.9
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.07
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.24
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.19
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.64
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.05
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,220.5
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
776556,Kimberley Close - Church Hill,2023-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.83
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.24
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.16
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,193.0
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.23
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.81
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.96
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.27
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.65
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.86
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.89
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.89
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,175.8
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.2
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.65
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.6
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,190.8
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.45
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.59
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.39
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,216.0
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.24
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.96
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.54
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.59
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.64
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,199.1
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.55
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.87
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,transformer,,Temperature,C,24.9
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.25
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.07
