Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.85
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,214.3
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.65
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.91
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.9
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,transformer,,Temperature,C,25.9
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.96
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.17
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.47
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,200.8
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.82
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.52
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,transformer,,Temperature,C,26.2
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.49
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.36
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.97
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,194.4
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
776556,Kimberley Close - Church Hill,2023-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.69
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.51
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.9
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,transformer,,Temperature,C,26.1
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.37
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.18
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.79
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,190.4
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.56
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.74
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,transformer,,Temperature,C,26.0
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.29
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.51
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.54
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,174.9
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
776556,Kimberley Close - Church Hill,2023-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.55
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.7
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,transformer,,Temperature,C,25.8
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.1
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.73
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,191.4
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.52
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.54
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.74
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.49
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.47
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,174.5
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.41
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.83
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.5
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.26
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.97
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.4
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
776556,Kimberley Close - Church Hill,2023-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.87
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.04
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.89
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.27
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.43
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.51
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.72
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.0
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.11
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.67
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.31
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.62
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.39
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
776556,Kimberley Close - Church Hill,2023-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.37
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.91
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.2
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.74
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.89
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.11
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,177.6
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.87
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.3
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.64
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,194.4
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,55.25
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.9
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.36
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,207.8
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.26
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.07
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.24
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.27
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,49.61
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.99
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.51
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,188.5
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.43
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.11
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.28
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.9
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
