Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.6
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.41
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.85
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.71
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.36
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.56
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.7
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.51
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.38
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.21
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.07
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.87
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.6
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.74
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.1
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.45
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.49
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.04
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,181.2
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
776556,Kimberley Close - Church Hill,2023-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.97
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.02
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.3
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.23
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.88
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,200.4
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
776556,Kimberley Close - Church Hill,2023-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.0
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.78
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.84
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,53.77
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,56.54
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.49
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,191.8
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
776556,Kimberley Close - Church Hill,2023-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.35
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.39
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.3
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.85
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,51.97
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.68
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.11
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,166.5
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
776556,Kimberley Close - Church Hill,2023-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.88
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.96
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.41
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,52.42
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.25
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.77
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,184.9
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
776556,Kimberley Close - Church Hill,2023-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.11
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.64
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.64
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.4
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.62
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.57
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.77
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,184.4
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
776556,Kimberley Close - Church Hill,2023-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.12
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.58
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.9
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,55.06
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.32
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.54
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,202.7
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
776556,Kimberley Close - Church Hill,2023-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.01
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.99
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.9
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.03
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.75
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,50.39
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.54
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,185.2
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
776556,Kimberley Close - Church Hill,2023-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.73
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.61
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.2
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.74
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,60.3
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.49
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,217.2
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
776556,Kimberley Close - Church Hill,2023-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.28
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.94
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.69
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.12
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.5
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.22
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,215.2
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
776556,Kimberley Close - Church Hill,2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.84
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.03
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.6
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.33
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.5
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.91
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,198.5
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
776556,Kimberley Close - Church Hill,2023-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
