Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.34
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.25
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.6
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.99
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.16
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.44
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,200.2
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
776556,Kimberley Close - Church Hill,2023-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.03
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.8
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.9
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.43
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.46
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.16
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,184.7
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
776556,Kimberley Close - Church Hill,2023-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.02
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.17
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.4
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.7
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.1
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.11
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.61
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.17
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,215.3
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
776556,Kimberley Close - Church Hill,2023-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.53
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.46
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.33
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.04
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.18
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,242.4
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
776556,Kimberley Close - Church Hill,2023-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.17
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.02
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,56.43
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.5
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.6
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,266.5
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
776556,Kimberley Close - Church Hill,2023-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.69
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.79
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.1
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.32
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.44
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.15
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,214.4
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.36
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.96
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.4
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.95
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.21
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.04
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,231.6
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.97
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.28
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.22
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.43
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.31
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,205.3
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
776556,Kimberley Close - Church Hill,2023-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.46
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.81
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.79
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.99
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.73
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.39
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,212.2
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
776556,Kimberley Close - Church Hill,2023-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.06
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.95
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.54
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.8
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.95
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.41
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.1
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.49
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,175.7
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
776556,Kimberley Close - Church Hill,2023-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.65
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.15
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.34
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.5
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.49
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.5
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.07
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.83
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,170.7
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
776556,Kimberley Close - Church Hill,2023-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.91
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.42
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.28
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.42
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.76
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.94
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
776556,Kimberley Close - Church Hill,2023-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.57
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.21
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.09
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,transformer,,Temperature,C,16.3
