Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.75
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.67
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.35
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,165.5
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
776556,Kimberley Close - Church Hill,2023-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.64
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.39
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.54
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.06
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.25
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
776556,Kimberley Close - Church Hill,2023-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.34
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.22
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.18
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.69
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.65
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
776556,Kimberley Close - Church Hill,2023-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.3
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.74
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.76
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.14
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.74
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.64
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.07
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,179.5
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
776556,Kimberley Close - Church Hill,2023-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.39
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.54
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.17
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.0
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.12
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.71
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,187.2
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.04
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.03
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.41
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.44
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.5
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,187.5
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.07
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.45
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.36
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.54
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.92
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.08
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.61
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
