Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.2
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.54
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.07
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,161.9
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.57
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,163.1
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.14
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.8
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,155.0
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.99
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.54
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.44
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-04-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-04-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-04-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776556,Kimberley Close - Church Hill,2023-04-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
776556,Kimberley Close - Church Hill,2023-04-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-04-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-04-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
776556,Kimberley Close - Church Hill,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
776556,Kimberley Close - Church Hill,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
776556,Kimberley Close - Church Hill,2023-04-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-04-02T03:40:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
776556,Kimberley Close - Church Hill,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
