Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.68
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.75
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.07
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.37
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.84
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.35
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,152.3
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.14
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.53
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.13
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.23
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.71
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.25
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,156.7
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.25
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.64
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,162.5
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.5
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.73
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.21
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.45
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,164.9
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.4
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.86
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.67
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,181.5
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.9
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.32
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.46
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,193.1
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.02
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.51
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.66
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,190.4
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.97
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.93
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.87
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,202.9
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.43
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.48
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.88
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,193.4
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.07
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
