Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.78
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.35
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.17
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,203.6
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.95
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.45
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.45
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.62
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.39
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,203.2
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.73
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.76
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.62
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.46
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,206.6
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.16
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.86
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.13
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.8
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.12
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,201.8
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.44
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.83
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.33
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.6
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.92
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.74
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.54
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,199.4
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
776556,Kimberley Close - Church Hill,2023-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.54
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.25
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.15
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.7
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.1
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.64
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.48
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,203.7
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
776556,Kimberley Close - Church Hill,2023-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.85
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.81
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.13
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.31
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.18
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.36
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.79
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,207.1
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.82
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.11
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.3
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.0
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.79
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.41
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.9
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.47
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,215.6
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
776556,Kimberley Close - Church Hill,2023-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.2
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.49
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.87
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.74
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.9
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.9
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.67
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.67
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.77
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.41
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,205.3
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
776556,Kimberley Close - Church Hill,2023-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.87
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.65
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.79
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.36
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.7
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.83
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.52
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.78
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,237.4
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.2
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.63
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.9
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.72
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.68
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.6
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,248.7
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
776556,Kimberley Close - Church Hill,2023-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.25
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.33
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.6
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.77
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.27
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.55
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,261.4
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.7
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.23
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,201.4
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,67.28
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.71
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.03
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,290.4
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
776556,Kimberley Close - Church Hill,2023-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.25
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
