Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.06
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.5
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.3
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.88
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.99
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.87
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.17
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,258.0
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
776556,Kimberley Close - Church Hill,2023-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.38
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.57
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.93
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,215.8
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.27
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.78
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,70.65
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.35
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.61
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,260.0
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
776556,Kimberley Close - Church Hill,2023-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.0
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.24
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.35
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.09
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.77
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.33
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.7
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,242.0
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
776556,Kimberley Close - Church Hill,2023-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.66
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.23
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.99
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.1
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.08
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.59
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,241.7
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
776556,Kimberley Close - Church Hill,2023-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.83
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.38
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.48
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.99
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.48
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,274.5
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
776556,Kimberley Close - Church Hill,2023-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.77
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.65
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.3
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,147.9
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,221.1
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,143.8
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.88
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.11
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,291.8
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
776556,Kimberley Close - Church Hill,2023-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.44
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.83
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.48
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,211.2
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.45
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.13
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,72.23
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.28
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.61
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,295.5
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
776556,Kimberley Close - Church Hill,2023-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.29
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.78
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.99
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,214.9
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.65
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.95
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.85
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.43
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.94
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,250.4
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
776556,Kimberley Close - Church Hill,2023-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.1
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.67
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.51
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,198.8
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.49
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.39
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.84
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.16
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.9
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,237.0
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
776556,Kimberley Close - Church Hill,2023-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.26
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.51
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.53
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.0
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.24
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.94
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.9
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.75
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.47
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,226.6
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
776556,Kimberley Close - Church Hill,2023-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.91
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.67
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.66
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.29
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.1
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.14
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.84
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.8
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.96
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,196.2
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
776556,Kimberley Close - Church Hill,2023-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.69
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.16
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.03
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.9
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.79
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.39
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.43
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.96
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.42
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,199.2
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
776556,Kimberley Close - Church Hill,2023-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.99
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.98
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.14
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.89
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
