Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.16
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.18
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.87
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,207.9
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
776556,Kimberley Close - Church Hill,2023-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.34
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.86
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.27
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.1
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.61
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.61
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.16
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.46
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,226.1
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
776556,Kimberley Close - Church Hill,2023-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.7
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.07
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.83
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.58
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.53
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.74
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.65
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,234.0
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
776556,Kimberley Close - Church Hill,2023-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.64
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.16
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.7
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.4
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.31
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.39
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.94
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.88
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.09
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,225.7
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
776556,Kimberley Close - Church Hill,2023-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.46
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.94
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.42
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.12
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.03
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.36
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,202.0
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
776556,Kimberley Close - Church Hill,2023-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.88
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.79
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.34
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.44
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.75
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.12
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,232.6
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.14
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.38
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.04
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.17
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.62
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.43
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,212.1
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.82
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.79
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.05
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.01
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.62
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.58
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,216.2
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.95
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.16
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.55
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.81
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.13
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,190.0
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.02
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.67
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.13
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.98
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,210.7
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.24
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.61
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,173.7
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.14
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
