Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,166.1
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.36
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,171.5
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.73
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.69
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,202.4
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.85
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.73
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,187.4
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.74
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.97
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,191.8
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.28
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.04
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.41
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,236.0
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.5
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,transformer,,Temperature,C,26.3
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.22
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.5
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.26
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,179.7
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.47
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,transformer,,Temperature,C,26.9
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.53
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.57
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,198.3
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.73
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,transformer,,Temperature,C,27.2
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.65
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,197.2
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,transformer,,Temperature,C,27.8
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.39
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,174.0
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.41
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,transformer,,Temperature,C,27.6
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,171.1
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,transformer,,Temperature,C,27.7
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.37
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,transformer,,Temperature,C,27.6
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
