Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,transformer,,Temperature,C,27.8
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,168.2
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,transformer,,Temperature,C,27.4
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,163.3
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,transformer,,Temperature,C,26.5
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.19
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.03
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,161.7
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,185.4
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.63
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.54
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,transformer,,Temperature,C,25.1
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.92
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,163.9
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.74
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,transformer,,Temperature,C,25.0
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.69
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.53
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.29
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.19
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,161.6
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.25
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,189.3
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.95
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.96
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.51
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,173.7
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.57
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.46
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.56
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.75
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
