Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.35
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.5
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.21
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.13
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.22
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,179.7
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.86
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.51
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.67
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.3
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.53
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,168.5
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.75
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.38
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.42
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.97
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.51
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.32
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,169.8
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.16
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.17
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.34
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.81
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.72
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.37
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.24
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,152.9
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
776556,Kimberley Close - Church Hill,2023-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.4
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.91
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.18
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.96
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.15
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.32
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.3
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.74
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,153.1
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.22
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.41
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.4
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.19
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.16
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.53
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.74
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.37
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,160.1
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.54
776556,Kimberley Close - Church Hill,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
776556,Kimberley Close - Church Hill,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
776556,Kimberley Close - Church Hill,2023-04-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-04-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776556,Kimberley Close - Church Hill,2023-04-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-04-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776556,Kimberley Close - Church Hill,2023-04-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-04-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
776556,Kimberley Close - Church Hill,2023-04-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-04-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-04-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-04-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-04-03T08:50:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
776556,Kimberley Close - Church Hill,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.26
776556,Kimberley Close - Church Hill,2023-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.13
776556,Kimberley Close - Church Hill,2023-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.82
776556,Kimberley Close - Church Hill,2023-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,158.4
