Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-04-03T06:40:00.000+00:00,transformer,,Temperature,C,13.7
776556,Kimberley Close - Church Hill,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776556,Kimberley Close - Church Hill,2023-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
776556,Kimberley Close - Church Hill,2023-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.95
776556,Kimberley Close - Church Hill,2023-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.05
776556,Kimberley Close - Church Hill,2023-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.02
776556,Kimberley Close - Church Hill,2023-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,197.5
776556,Kimberley Close - Church Hill,2023-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
776556,Kimberley Close - Church Hill,2023-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.37
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.91
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.74
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,transformer,,Temperature,C,13.4
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.93
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.22
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.92
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,197.3
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
776556,Kimberley Close - Church Hill,2023-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.18
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.61
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,transformer,,Temperature,C,13.2
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.34
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.99
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.88
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,186.4
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
776556,Kimberley Close - Church Hill,2023-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.79
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.24
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.18
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,transformer,,Temperature,C,13.1
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.36
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.11
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.43
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,197.5
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.92
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,transformer,,Temperature,C,13.0
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.6
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.02
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,184.5
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.73
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,transformer,,Temperature,C,13.0
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.85
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,175.4
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.21
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,transformer,,Temperature,C,12.9
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.87
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,161.6
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-04-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,transformer,,Temperature,C,12.9
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.79
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,transformer,,Temperature,C,12.9
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.26
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,transformer,,Temperature,C,12.9
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.41
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-04-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,transformer,,Temperature,C,13.1
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.06
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-04-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,transformer,,Temperature,C,13.3
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-04-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,transformer,,Temperature,C,13.4
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.6
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
