Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,transformer,,Temperature,C,13.4
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,transformer,,Temperature,C,13.6
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-04-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,transformer,,Temperature,C,13.7
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-04-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,transformer,,Temperature,C,14.0
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,transformer,,Temperature,C,14.1
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,transformer,,Temperature,C,14.2
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,transformer,,Temperature,C,14.4
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.3
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,133.3
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-04-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.81
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-04-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.83
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-04-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.26
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
