Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-04-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-04-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.04
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-04-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.29
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.24
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-04-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.14
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.98
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.5
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.31
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.31
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.51
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,143.7
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.72
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.28
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.59
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.52
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.82
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,156.3
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-04-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.89
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.43
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.55
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.58
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.27
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,177.6
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.99
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.13
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.77
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,162.9
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.45
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
