Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.52
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.88
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.57
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.8
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.46
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.2
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.35
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.53
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.72
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.57
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.16
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.27
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.68
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.63
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.11
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.33
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,143.0
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.26
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.54
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.44
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,182.7
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.44
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.24
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.7
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,207.6
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.58
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.96
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.41
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,187.7
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.34
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
