Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.51
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.9
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,197.5
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.44
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.24
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.92
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.1
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,190.8
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
776556,Kimberley Close - Church Hill,2023-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.03
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.9
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.59
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,250.4
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.44
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.2
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.68
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.9
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,230.4
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.21
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.3
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.9
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.29
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.94
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,227.1
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.99
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.83
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.5
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.9
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,203.2
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.79
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.98
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.52
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.46
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.35
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,212.4
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.12
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.15
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.18
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.38
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.69
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,218.4
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.8
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.63
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.52
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.49
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,235.1
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.63
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.82
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.72
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.72
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,243.2
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
776556,Kimberley Close - Church Hill,2023-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.53
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.8
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.69
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.37
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.84
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.51
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,240.3
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
776556,Kimberley Close - Church Hill,2023-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.46
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,197.6
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.38
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.73
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.79
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.39
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,236.8
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
776556,Kimberley Close - Church Hill,2023-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.68
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.35
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.87
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.05
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.19
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,209.7
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
776556,Kimberley Close - Church Hill,2023-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.85
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.63
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.7
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
