Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.34
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.48
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.23
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,202.8
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.82
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.55
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.45
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.4
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.82
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.63
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.37
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.96
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,212.9
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
776556,Kimberley Close - Church Hill,2023-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.84
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.3
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.47
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,197.6
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.67
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.85
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.97
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.36
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,227.5
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
776556,Kimberley Close - Church Hill,2023-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.12
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.84
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,198.4
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.24
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.51
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.82
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.35
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,225.7
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
776556,Kimberley Close - Church Hill,2023-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.45
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.39
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.39
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,196.3
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.16
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.16
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.55
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.23
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,248.1
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
776556,Kimberley Close - Church Hill,2023-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.38
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.67
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,198.3
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.35
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.11
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.24
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.3
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,242.1
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
776556,Kimberley Close - Church Hill,2023-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.42
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,193.0
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.94
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.49
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.84
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.67
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,255.1
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
776556,Kimberley Close - Church Hill,2023-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.37
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,213.1
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.07
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.16
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.84
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.14
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,284.4
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
776556,Kimberley Close - Church Hill,2023-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,59.96
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.7
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,247.9
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.94
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,152.9
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,73.83
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.27
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.74
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,310.2
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
776556,Kimberley Close - Church Hill,2023-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.83
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.98
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.26
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,219.5
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.78
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,68.23
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.75
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.47
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,269.0
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
776556,Kimberley Close - Church Hill,2023-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.82
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.48
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.8
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,202.1
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.11
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.76
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.59
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.37
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,224.6
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
776556,Kimberley Close - Church Hill,2023-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.24
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.61
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.4
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.08
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.7
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.43
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.08
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.54
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,199.0
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
776556,Kimberley Close - Church Hill,2023-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.99
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.05
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.78
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,180.4
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.28
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.7
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.55
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.33
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.15
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,198.0
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
