Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
776556,Kimberley Close - Church Hill,2023-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.5
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.61
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.03
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.18
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.38
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.37
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,186.0
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
776556,Kimberley Close - Church Hill,2023-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.47
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.54
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.34
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.32
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.69
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.86
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.51
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,182.2
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
776556,Kimberley Close - Church Hill,2023-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.1
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.68
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.0
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.5
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.46
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.71
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.16
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.34
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,199.2
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
776556,Kimberley Close - Church Hill,2023-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.65
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.91
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.1
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.85
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.55
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.32
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.27
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.47
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,191.5
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
776556,Kimberley Close - Church Hill,2023-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.75
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.28
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.9
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.58
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.83
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.78
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.69
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.73
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,193.1
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
776556,Kimberley Close - Church Hill,2023-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.53
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.34
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.38
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.4
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.17
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.04
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.15
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.51
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.42
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,189.0
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
776556,Kimberley Close - Church Hill,2023-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.14
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.78
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.49
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.75
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.08
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.26
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,187.9
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
776556,Kimberley Close - Church Hill,2023-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.02
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.27
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.07
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.03
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.68
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.63
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.1
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,195.1
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
776556,Kimberley Close - Church Hill,2023-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.69
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.44
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.53
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.8
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.14
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.69
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.25
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.67
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,190.5
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
776556,Kimberley Close - Church Hill,2023-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.13
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.16
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.13
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.03
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.98
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.19
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.29
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,183.0
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
776556,Kimberley Close - Church Hill,2023-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.41
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.61
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.48
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.4
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.67
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.99
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.01
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,199.2
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
776556,Kimberley Close - Church Hill,2023-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.89
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.0
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.21
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.18
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.8
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,234.3
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.05
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
