Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.66
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.97
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,246.2
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.99
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.35
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.39
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,227.6
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.61
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.23
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,214.5
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.62
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.02
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,227.9
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.43
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.1
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,231.2
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.12
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.69
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,218.1
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.86
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.76
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.9
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.65
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.99
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,194.2
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,176.8
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,transformer,,Temperature,C,25.1
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,165.1
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,transformer,,Temperature,C,27.2
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,155.3
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,transformer,,Temperature,C,28.8
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,147.9
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
