Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,transformer,,Temperature,C,29.2
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,transformer,,Temperature,C,29.2
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,162.9
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,transformer,,Temperature,C,29.5
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,transformer,,Temperature,C,29.9
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.14
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,transformer,,Temperature,C,30.1
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.8
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,transformer,,Temperature,C,30.3
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.82
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,175.7
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,transformer,,Temperature,C,30.3
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,transformer,,Temperature,C,30.5
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,transformer,,Temperature,C,30.4
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.02
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,184.7
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,transformer,,Temperature,C,30.0
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.23
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.84
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,transformer,,Temperature,C,29.8
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.79
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.88
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,transformer,,Temperature,C,28.9
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.12
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.54
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,transformer,,Temperature,C,27.5
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
