Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.23
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.84
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.5
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.39
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.05
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.95
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.06
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,173.7
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.69
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.92
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.13
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.58
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.2
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,173.9
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.34
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,176.1
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.91
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.31
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.74
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,transformer,,Temperature,C,27.8
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.91
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.68
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,187.6
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.59
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,transformer,,Temperature,C,29.4
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.62
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,202.3
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,transformer,,Temperature,C,29.0
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.84
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.54
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,220.6
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.81
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,transformer,,Temperature,C,28.6
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.68
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,264.6
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.56
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
