Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,transformer,,Temperature,C,28.1
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.34
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,197.1
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.79
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,transformer,,Temperature,C,27.7
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.61
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,193.8
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.39
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,transformer,,Temperature,C,26.8
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.17
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,169.4
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.82
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.4
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,transformer,,Temperature,C,25.8
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.01
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.36
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,235.0
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.31
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.7
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.29
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.9
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.18
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,210.9
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.1
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.27
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.43
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,158.9
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.66
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.27
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.2
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.49
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.91
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.7
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.87
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.88
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,209.1
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.91
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.16
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.85
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.96
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,transformer,,Temperature,C,14.3
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.51
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.49
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,207.0
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.95
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,transformer,,Temperature,C,14.2
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.66
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.04
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.1
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.74
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.03
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,transformer,,Temperature,C,14.3
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.87
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.52
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.46
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.01
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.57
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.06
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.83
