Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.14
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,163.9
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.5
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.72
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.83
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.24
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.78
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
776556,Kimberley Close - Church Hill,2023-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.18
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.04
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.24
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.89
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.48
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,175.8
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.35
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.57
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.32
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.87
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,177.7
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.09
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.7
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,transformer,,Temperature,C,14.1
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.24
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.9
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.73
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.45
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.89
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.16
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,transformer,,Temperature,C,12.8
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.1
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.48
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.7
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,170.2
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.04
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,transformer,,Temperature,C,12.2
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.41
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.99
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.21
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.58
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,transformer,,Temperature,C,11.9
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.25
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.85
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.61
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.65
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,transformer,,Temperature,C,11.5
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.44
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.65
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,185.9
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.96
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.49
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.16
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,transformer,,Temperature,C,11.7
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.82
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,46.58
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.67
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,188.9
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
776556,Kimberley Close - Church Hill,2023-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.83
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.66
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,transformer,,Temperature,C,11.7
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.8
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.84
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,169.4
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
776556,Kimberley Close - Church Hill,2023-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.14
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,transformer,,Temperature,C,11.7
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.85
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.38
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,transformer,,Temperature,C,11.9
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.11
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-04-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-04-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-04-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
776556,Kimberley Close - Church Hill,2023-04-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
776556,Kimberley Close - Church Hill,2023-04-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
776556,Kimberley Close - Church Hill,2023-04-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-04-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-04-04T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-04T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-04-04T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
776556,Kimberley Close - Church Hill,2023-04-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
776556,Kimberley Close - Church Hill,2023-04-04T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
