Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,transformer,,Temperature,C,14.0
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.36
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.33
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,transformer,,Temperature,C,14.2
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.6
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.96
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,transformer,,Temperature,C,14.3
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.31
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.42
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.42
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.39
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.53
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.71
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
