Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.78
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.31
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.46
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.61
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.73
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.35
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.93
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.75
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.28
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.95
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.27
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.36
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.44
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.27
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.68
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.59
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-04-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.01
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.31
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.84
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-04-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.14
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.41
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.4
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-04-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.65
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
