Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.48
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.61
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.52
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.83
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.22
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.67
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.42
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.61
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.74
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.61
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,174.4
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.82
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.95
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.03
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,191.3
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.53
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.41
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,182.7
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.95
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.03
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.19
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,174.7
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.47
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.84
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.26
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.98
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,178.3
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.16
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.6
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.17
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.91
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.79
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,169.5
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.77
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.76
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.87
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.96
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.26
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.9
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,179.7
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.71
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.47
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.37
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.95
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.56
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,187.7
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
776556,Kimberley Close - Church Hill,2023-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.73
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.66
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.07
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.69
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.75
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.65
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,210.8
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.82
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.33
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.24
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.36
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
