Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.53
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.61
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.82
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,222.1
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.32
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.52
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.3
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.56
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.79
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.03
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.51
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,225.2
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
776556,Kimberley Close - Church Hill,2023-04-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.75
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.99
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.61
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.73
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.95
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,226.7
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
776556,Kimberley Close - Church Hill,2023-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.28
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.41
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.51
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.87
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.79
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,217.6
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
776556,Kimberley Close - Church Hill,2023-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.07
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.39
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.9
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.63
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.42
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.56
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.87
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,212.5
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
776556,Kimberley Close - Church Hill,2023-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.4
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.45
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.16
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.73
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.11
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.53
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,216.2
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
776556,Kimberley Close - Church Hill,2023-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.67
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.61
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.5
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.72
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.91
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.41
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.72
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.52
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,233.7
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
776556,Kimberley Close - Church Hill,2023-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.85
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.21
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.5
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.0
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.93
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.84
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.41
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.14
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,230.0
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
776556,Kimberley Close - Church Hill,2023-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.01
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.8
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,202.1
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.79
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,143.0
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,68.48
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.59
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.79
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,290.2
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
776556,Kimberley Close - Church Hill,2023-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.46
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.16
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.77
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.3
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.09
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.27
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.16
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.55
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.43
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.93
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,231.0
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
776556,Kimberley Close - Church Hill,2023-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.83
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.34
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.05
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.34
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.8
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.88
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.11
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.14
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,218.5
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
776556,Kimberley Close - Church Hill,2023-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.26
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.26
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.1
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.24
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.35
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.5
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.91
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.7
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,230.2
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
776556,Kimberley Close - Church Hill,2023-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.16
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.4
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.45
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.78
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.33
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.69
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,214.6
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
776556,Kimberley Close - Church Hill,2023-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.1
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.22
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.06
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
