Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.15
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.45
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.25
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.67
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.74
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,213.6
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
776556,Kimberley Close - Church Hill,2023-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.61
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.32
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.67
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.97
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.96
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.57
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.64
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,219.8
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
776556,Kimberley Close - Church Hill,2023-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.6
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.0
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.44
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.93
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.1
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.3
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.37
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,209.4
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
776556,Kimberley Close - Church Hill,2023-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.61
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.06
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.56
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.3
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.5
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.09
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.71
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.34
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.65
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,218.5
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
776556,Kimberley Close - Church Hill,2023-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.02
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.29
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.78
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.1
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.3
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.77
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.23
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.08
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,226.2
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
776556,Kimberley Close - Church Hill,2023-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.54
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.91
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.18
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.4
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.49
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.27
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.5
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.88
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.4
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.45
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,201.3
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
776556,Kimberley Close - Church Hill,2023-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.12
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.4
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.17
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.95
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.04
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.07
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.44
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.45
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,203.5
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
776556,Kimberley Close - Church Hill,2023-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.39
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.33
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.61
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.7
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.3
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.71
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.91
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.1
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.82
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.52
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,207.5
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
776556,Kimberley Close - Church Hill,2023-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.75
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.68
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,47.38
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.27
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.0
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,197.0
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.12
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.49
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.7
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.39
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.5
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.76
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,213.8
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
776556,Kimberley Close - Church Hill,2023-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.38
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.79
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.68
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,207.1
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.3
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.0
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.22
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,79.09
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.67
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,280.1
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.9
776556,Kimberley Close - Church Hill,2023-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.42
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.52
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.21
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.1
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.1
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.5
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.72
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.35
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.02
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.93
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,215.8
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
776556,Kimberley Close - Church Hill,2023-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.02
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.23
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.05
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.45
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.01
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.74
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.68
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.06
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,214.9
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
776556,Kimberley Close - Church Hill,2023-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.59
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.97
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.1
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.6
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.92
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.28
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.32
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.9
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.38
