Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,220.6
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
776556,Kimberley Close - Church Hill,2023-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.4
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.22
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.5
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.8
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.03
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.9
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.31
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,68.44
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.11
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,69.81
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,225.1
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
776556,Kimberley Close - Church Hill,2023-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.29
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.38
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.01
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.7
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.1
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.4
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.82
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.15
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,65.68
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,60.19
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.16
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,208.3
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
776556,Kimberley Close - Church Hill,2023-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.18
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.61
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.59
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.43
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.98
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.38
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.62
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.59
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.97
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,194.2
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
776556,Kimberley Close - Church Hill,2023-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.7
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.48
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.59
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.2
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.69
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.04
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.4
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.17
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.64
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,214.9
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
776556,Kimberley Close - Church Hill,2023-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.33
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.35
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.59
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.5
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,59.26
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.96
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.01
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,230.7
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
776556,Kimberley Close - Church Hill,2023-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.65
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.07
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.57
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.42
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.15
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,232.7
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
776556,Kimberley Close - Church Hill,2023-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.38
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.21
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.59
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.69
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.6
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,212.1
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.13
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.48
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.96
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.67
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.13
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.44
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,244.2
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.0
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.1
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.85
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.44
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.26
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.45
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,196.3
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.93
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.59
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.87
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.05
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,174.5
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.72
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.55
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.23
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.52
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.93
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,210.6
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.82
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.53
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.42
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,244.2
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-04-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.25
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.7
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.9
