Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.5
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.74
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,231.1
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-04-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.15
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.93
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.65
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.75
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,186.3
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-04-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.39
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.63
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.35
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,202.6
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-04-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.35
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.5
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.23
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.09
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,197.7
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-04-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.21
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-04-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.54
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.88
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.92
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.47
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,179.3
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-04-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.93
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.41
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.93
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.82
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,169.1
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-04-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.06
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.04
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.12
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.08
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.18
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,182.6
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-04-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.07
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.69
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.14
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.99
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-04-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.87
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.9
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.37
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.63
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-04-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.95
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.98
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.04
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-04-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.86
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.39
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.6
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.36
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-04-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.99
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.05
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.37
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-04-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.15
