Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.56
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.67
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.29
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,163.9
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
776556,Kimberley Close - Church Hill,2023-04-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.12
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.97
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.28
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.18
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.16
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,168.7
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
776556,Kimberley Close - Church Hill,2023-04-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.72
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.31
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.07
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.79
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.23
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,165.5
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-04-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.5
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.93
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.13
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.91
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.34
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-04-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.18
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.6
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.65
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.8
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.18
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-04-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.82
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.83
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.4
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-04-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.2
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.8
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.8
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.57
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,209.3
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-04-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.33
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.7
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.76
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.58
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.62
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,222.7
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-04-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.79
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.22
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.39
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.28
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.71
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,192.0
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-04-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.1
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.05
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.66
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.71
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-04-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.47
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.61
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.55
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.89
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.05
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.19
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-04-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.96
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.7
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.02
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.43
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.64
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,162.1
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-04-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
776556,Kimberley Close - Church Hill,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.62
776556,Kimberley Close - Church Hill,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
776556,Kimberley Close - Church Hill,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
776556,Kimberley Close - Church Hill,2023-04-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
776556,Kimberley Close - Church Hill,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
776556,Kimberley Close - Church Hill,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
776556,Kimberley Close - Church Hill,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.91
776556,Kimberley Close - Church Hill,2023-04-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-04-05T10:40:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
