Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-04-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-04-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
776556,Kimberley Close - Church Hill,2023-04-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
776556,Kimberley Close - Church Hill,2023-04-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-04-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-04-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-04-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-04-05T08:30:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-04-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
776556,Kimberley Close - Church Hill,2023-04-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-04-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-04-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.98
776556,Kimberley Close - Church Hill,2023-04-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.03
776556,Kimberley Close - Church Hill,2023-04-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.91
776556,Kimberley Close - Church Hill,2023-04-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-04-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-04-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-04-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.6
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.33
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.67
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.3
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.03
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,192.6
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-04-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.6
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.24
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.04
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.02
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.45
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,196.2
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-04-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.06
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.76
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.23
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.6
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.22
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-04-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.55
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.73
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,148.1
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-04-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.65
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.89
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.57
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-04-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.14
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.33
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.16
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.36
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-04-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.8
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.32
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.83
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-04-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.5
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.06
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.03
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,176.5
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-04-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.28
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.38
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,177.2
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-04-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.02
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.87
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-04-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.2
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.44
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.52
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,165.5
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
776556,Kimberley Close - Church Hill,2023-04-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
776556,Kimberley Close - Church Hill,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.91
776556,Kimberley Close - Church Hill,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
776556,Kimberley Close - Church Hill,2023-04-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-04-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-04-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-04-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-04-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
776556,Kimberley Close - Church Hill,2023-04-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
776556,Kimberley Close - Church Hill,2023-04-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
776556,Kimberley Close - Church Hill,2023-04-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-04-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-04-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-04-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-04-05T06:30:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-04-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776556,Kimberley Close - Church Hill,2023-04-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
776556,Kimberley Close - Church Hill,2023-04-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
