Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-04-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-04-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-04-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.69
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-04-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-04-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-04-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.15
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.32
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-04-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-04-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.06
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-04-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.77
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-04-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-04-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.05
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-04-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.05
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-04-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.16
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.83
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-04-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
