Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.45
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-04-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.54
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-04-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.47
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.13
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.27
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-04-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.24
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.28
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.94
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,168.1
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-04-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.15
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.12
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,169.0
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-04-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.24
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.48
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.8
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-04-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.21
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.54
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.3
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.83
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.22
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.81
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.02
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.32
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.05
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.81
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-04-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.16
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.82
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,183.1
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-04-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.25
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.81
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,194.6
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-04-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.58
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.17
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.93
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,207.7
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-04-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.04
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.35
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.34
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,205.8
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-04-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
