Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.1
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.17
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.98
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,214.2
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-04-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.08
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.49
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.81
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.11
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,220.8
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-04-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.63
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.06
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.43
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.58
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,207.5
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
776556,Kimberley Close - Church Hill,2023-04-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.72
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.21
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.53
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.1
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.36
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.25
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.37
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.44
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,206.3
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-04-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.25
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.44
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.28
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.96
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,212.3
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-04-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.08
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.7
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.88
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.73
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.71
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,244.2
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-04-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.09
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.8
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.03
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.02
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.07
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,239.2
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-04-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.12
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,197.3
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,62.92
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.83
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.05
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,284.1
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
776556,Kimberley Close - Church Hill,2023-04-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.25
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.6
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.45
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.38
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.54
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,265.5
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-04-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.74
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.4
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,60.17
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.25
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.23
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,277.3
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-04-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.2
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.6
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.7
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.48
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.72
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,273.8
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-04-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.53
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,152.9
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,193.9
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.26
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,66.12
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.71
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.26
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,301.7
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-04-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.3
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.4
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
